Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.72
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.97
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.4
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.06
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.18
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.35
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.29
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.14
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.29
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.22
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.98
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.38
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.24
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.74
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.29
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.87
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
