Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.82
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.63
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.77
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.21
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
