Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.27
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.85
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.19
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.08
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.32
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.37
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.41
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.95
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.44
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.2
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.58
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.18
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.1
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.04
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.22
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.73
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.08
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
