Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.91
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.75
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.43
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.03
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.86
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.62
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.91
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
411893,Mariadale Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.66
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.69
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.09
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.36
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.81
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.94
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.45
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.65
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.15
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.96
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.93
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.84
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.02
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.82
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.33
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.16
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.51
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.18
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.62
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.08
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.97
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.85
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.31
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
411893,Mariadale Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.82
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.49
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.51
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.98
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.38
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.62
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.12
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.69
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.18
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.55
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.81
