Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.69
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.61
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.93
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.21
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.74
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.49
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.81
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.17
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.31
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.39
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.47
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.74
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.19
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.86
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.55
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.54
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.88
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.63
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.34
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.38
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.68
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.57
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.88
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.53
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.69
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.98
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.16
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.59
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.86
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.89
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.66
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.05
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.78
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.82
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.66
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.44
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.14
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.29
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
