Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.16
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.13
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.78
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.33
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
