Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.38
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.93
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
