Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.81
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.79
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.09
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.74
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.92
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.05
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
