Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.63
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.95
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
