Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.32
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
