Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.8
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
411893,Mariadale Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.15
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.59
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
411893,Mariadale Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.59
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
