Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
411893,Mariadale Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
411893,Mariadale Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.03
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.51
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.42
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.4
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.19
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.48
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.27
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.95
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.26
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.16
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.88
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.5
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.57
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.11
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
