Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
