Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.27
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.88
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.73
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.52
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.0
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.3
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.15
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.64
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.54
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.45
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.24
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.57
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.89
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
