Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.9
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.19
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.36
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.91
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.04
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.58
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.56
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.71
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.36
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.1
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.19
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.05
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
