Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.72
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.06
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.09
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.8
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.88
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.56
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.74
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.21
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.41
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.1
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.23
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.37
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.08
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.34
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411893,Mariadale Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.9
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.91
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.5
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.97
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
411893,Mariadale Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.99
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.9
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.4
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.7
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.85
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.2
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.8
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.92
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.46
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.49
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.66
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.52
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.34
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.28
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.89
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.77
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.83
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.51
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.36
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
