Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.58
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.82
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.36
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.96
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
