Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.9
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
