Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.91
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
