Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.01
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
