Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.48
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.83
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.02
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.42
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.39
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.9
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.78
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.84
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.72
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.06
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.97
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
