Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.13
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.16
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
