Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
