Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.77
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.63
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.97
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.13
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.88
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.22
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.0
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.01
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
