Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.99
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.71
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411893,Mariadale Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.88
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
411893,Mariadale Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.9
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.32
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
