Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.28
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.07
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.39
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.4
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.57
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.09
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.09
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.6
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.66
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.21
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.25
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411893,Mariadale Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.27
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.46
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.81
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.11
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.62
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.44
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.57
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.1
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.85
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.99
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.04
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.58
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
