Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.8
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.89
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.59
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.65
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.61
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.32
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.99
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.94
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.52
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.25
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.86
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.99
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.74
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.44
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.31
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.99
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.28
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
