Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.25
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.98
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.79
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.36
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.06
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.29
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.34
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.83
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.62
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.83
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.24
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.07
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.17
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.64
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.15
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.28
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411893,Mariadale Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.89
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.13
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.42
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.99
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.4
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.79
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
