Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.52
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.71
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.07
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.44
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.27
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.98
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.27
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.04
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.53
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
