Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.16
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
