Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.4
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.71
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.68
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.14
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.63
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.48
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.8
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
