Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.47
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.64
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.25
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.91
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.59
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.14
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.33
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
