Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.44
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.5
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.26
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.58
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.92
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.77
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.09
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.98
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
