Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
411893,Mariadale Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
