Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.84
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.52
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.98
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.63
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.26
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
