Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.95
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.71
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
