Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.75
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.17
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.31
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.13
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.98
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
