Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.34
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.09
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.99
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.29
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.16
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.58
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.01
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.76
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.08
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.58
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
411893,Mariadale Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
