Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.88
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.45
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.36
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
