Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.98
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.57
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
