Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.72
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.65
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.17
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
