Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.06
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.36
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
