Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.14
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.11
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.33
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.56
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.16
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.57
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.39
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.85
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.62
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.34
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.98
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.87
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.97
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.63
