Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.13
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.55
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.0
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.76
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.14
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.96
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.04
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.39
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.17
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.02
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.37
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.64
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.29
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.44
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.22
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.64
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.44
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.51
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
