Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.7
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.65
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.11
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.72
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.74
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.46
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.96
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.64
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.94
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.56
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
