Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
