Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.08
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
