Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
411893,Mariadale Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
411893,Mariadale Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411893,Mariadale Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.31
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
