Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.64
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.47
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.26
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.38
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.95
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.28
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.17
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.23
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.31
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.82
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.99
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.48
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
