Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.08
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.0
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.02
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.46
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.04
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.49
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.63
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.36
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.93
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.04
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.62
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.68
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.61
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.15
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.66
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.56
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.65
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.45
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.35
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.87
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.5
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.98
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411893,Mariadale Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.65
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.11
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.81
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.52
