Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.27
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.59
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.7
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.0
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.96
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.88
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.64
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.49
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
411893,Mariadale Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.0
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.7
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.84
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.26
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.82
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
411893,Mariadale Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.51
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.29
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.35
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.4
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.07
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.36
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
411893,Mariadale Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.41
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.66
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.52
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.23
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.27
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.16
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
411893,Mariadale Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.03
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.71
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.32
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
411893,Mariadale Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.22
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.51
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
411893,Mariadale Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
