Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.93
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.48
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.82
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
