Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.78
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.34
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
