Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.64
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.27
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.36
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.96
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
