Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.27
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.6
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.83
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.95
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
