Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411893,Mariadale Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.89
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.37
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.39
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.41
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.93
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.39
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.12
