Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.88
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.73
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.12
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
411893,Mariadale Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.28
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,11.58
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.79
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.69
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.3
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
