Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
