Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.88
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.63
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.08
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.7
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.24
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
411893,Mariadale Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
