Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.95
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
