Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.61
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.79
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.72
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.42
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.64
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
