Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.8
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.89
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.27
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.82
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.38
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.25
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.71
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.8
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.33
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.62
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.83
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
