Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.69
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.99
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.07
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.19
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.92
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.05
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.97
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.93
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
411893,Mariadale Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.81
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.82
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.88
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.53
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
411893,Mariadale Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
