Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.99
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.05
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.54
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.14
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.74
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
